Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8885799999999999
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83139
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79306
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80786
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9785799999999999
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97925
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8015399999999999
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96188
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85385
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Min),A,100.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Max),A,104.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,101.12
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Min),A,143.75
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Max),A,143.88
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,143.88
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Min),A,105.25
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Max),A,105.5
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,105.38
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.63
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8871100000000001
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86529
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7421800000000001
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89886
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97955
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9588
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8526600000000001
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95514
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8672200000000001
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Min),A,114.12
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Max),A,116.75
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Min),A,147.75
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Max),A,147.88
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,147.75
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Min),A,94.88
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.19
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87677
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78918
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.44
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78058
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97351
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7449
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,59.12
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8753
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736299999999999
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92612
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Min),A,105.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Max),A,105.5
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,105.25
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Min),A,161.75
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Max),A,161.88
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,161.88
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97772
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95044
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90671
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,104.38
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,104.5
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,104.38
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.75
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94611
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98679
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74383
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,67.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92706
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9698200000000001
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9366399999999999
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.59
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.94
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.98
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.36
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.39
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,184.5
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,184.75
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,184.62
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,185.5
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,185.5
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,185.5
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.25
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8906799999999999
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89233
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95737
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83825
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9393299999999999
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9003899999999999
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8996
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.7
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.83
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.83
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
