Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,115.25
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,115.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,153.12
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,153.75
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,153.38
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,126.25
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,126.5
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,126.38
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9205899999999999
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8512200000000001
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95499
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9487
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98151
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90994
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9016700000000001
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96399
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8762200000000001
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.72
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.78
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.8
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,137.25
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,138.12
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,137.5
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,146.62
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,152.25
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,119.88
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,120.12
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9708600000000001
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90707
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9578899999999999
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,105.12
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,105.62
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,105.38
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.75
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9556
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97705
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7929999999999999
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.62
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88684
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9633200000000001
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88223
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.73
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.97
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,189.12
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,189.5
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,189.25
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,167.12
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,168.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,167.62
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,118.12
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,118.38
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,118.25
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92776
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94199
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94815
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,70.25
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.25
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88049
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98749
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8312700000000001
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,76.88
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90738
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91717
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.28
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.09
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,138.38
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,142.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,140.38
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,181.62
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,182.25
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,182.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,111.25
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,111.5
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.38
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90051
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8917200000000001
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94134
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8724
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9721700000000001
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8707299999999999
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9196200000000001
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9729
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9324899999999999
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.31
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.2
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.78
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.8
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,135.12
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,135.12
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,135.12
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,147.62
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,148.62
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,148.12
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,117.62
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,117.75
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96747
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89291
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9659399999999999
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,106.12
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,109.12
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.5
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,95.88
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9458
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97165
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89374
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342600000000001
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97446
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8656
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
