Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.91
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.03
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,197.88
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,200.75
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,199.38
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,146.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,146.75
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,146.5
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,139.62
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,140.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,139.75
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9665799999999999
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92517
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9642
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,109.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,110.5
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.38
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9712799999999999
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9219
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87802
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9791
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8922100000000001
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.38
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.19
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,181.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,182.38
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,181.38
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,171.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,171.12
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,171.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,140.5
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,140.62
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93442
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96091
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,113.25
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,114.25
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.62
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,88.75
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9492799999999999
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86929
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90671
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772299999999999
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86572
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.84
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,192.75
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,193.5
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,193.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,169.88
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,170.12
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,133.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,133.12
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,133.12
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9635
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95004
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9720799999999999
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.5
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.88
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,101.38
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94711
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97659
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90445
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89755
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98816
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8930299999999999
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.75
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,171.88
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,173.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,172.38
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,202.62
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,203.12
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,202.88
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,149.12
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,150.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,149.75
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97131
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95795
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,104.88
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,105.12
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,112.12
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,112.38
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.25
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9189700000000001
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97855
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94229
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9058799999999999
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9711
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9061899999999999
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.55
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,180.38
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,180.75
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,180.62
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,196.25
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,197.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,196.62
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,172.5
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,172.62
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,172.5
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97504
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9661200000000001
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635299999999999
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,120.25
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,123.38
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,122.25
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,86.62
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9638700000000001
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9871200000000001
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8583
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,75.25
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
