Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90451
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9742700000000001
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9031100000000001
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.16
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.22
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.09
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.11
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,205.38
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,208.38
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,207.25
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,219.5
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,219.88
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,219.75
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,144.5
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,144.62
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,144.5
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96951
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96634
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,101.75
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,101.88
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.88
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9492799999999999
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9822700000000001
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87671
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9754
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98434
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9525399999999999
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,91.12
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,91.38
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.2
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.03
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.73
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,243.75
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,247.12
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,246.12
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,229.75
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,231.75
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,230.38
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,165.38
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,165.75
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,165.75
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96799
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95447
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9616100000000001
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,106.62
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,107.88
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,107.38
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.75
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,93.62
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9499200000000001
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9863299999999999
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84344
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97201
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95404
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9118
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.38
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.81
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.19
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,239.62
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,240.88
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,240.25
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,216.5
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,217.12
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,216.88
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,145.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,145.25
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,145.12
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9676799999999999
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8991100000000001
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95837
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,106.12
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,106.88
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.12
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93811
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98083
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,72.62
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92038
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9697600000000001
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9479700000000001
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.2
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.53
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.53
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.66
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,195.62
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,201.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,198.38
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,190.38
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,190.5
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,190.38
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,191.75
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,191.75
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,191.75
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9668899999999999
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9034399999999999
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9625799999999999
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,104.62
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,106.38
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,92.62
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95709
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96847
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9380799999999999
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90854
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9357
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,201.62
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,203.25
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,202.75
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,164.25
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,164.75
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,153.75
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,154.25
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,154.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96429
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,107.75
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,110.25
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.38
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.38
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9107
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848600000000001
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91763
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
