Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8808600000000001
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97101
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.64
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.5
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.83
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,185.38
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,187.88
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,186.12
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,211.5
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,212.38
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,212.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,216.5
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,216.62
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,216.62
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9763200000000001
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9558700000000001
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,118.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,118.12
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,118.12
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,127.5
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,127.88
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.62
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91571
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96875
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9529700000000001
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8621200000000001
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9667399999999999
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.55
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.55
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,194.5
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,194.5
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,194.5
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,229.88
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,230.75
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,230.38
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,179.62
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,179.88
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,179.75
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96124
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96826
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.62
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,102.5
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,103.25
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.75
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,103.5
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,103.75
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.62
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9329200000000001
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9826
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89346
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91885
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9734799999999999
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686600000000001
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,173.12
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,174.5
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,173.62
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,230.38
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,231.12
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,230.62
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,171.88
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,172.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,172.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98251
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96555
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96872
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,125.75
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,126.88
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,126.38
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,102.38
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,102.88
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.62
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,105.5
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,105.62
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90295
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9708600000000001
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89395
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87951
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9635600000000001
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93811
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.33
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,198.75
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,200.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,199.5
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,216.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,216.88
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,216.5
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,167.62
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,167.88
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,167.75
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95157
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736899999999999
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,114.25
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,115.25
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,114.75
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98544
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888600000000001
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94391
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9370700000000001
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9420200000000001
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.05
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.08
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.55
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,250.62
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,251.62
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,251.12
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,195.25
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,195.75
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,195.62
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,188.25
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,188.5
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,188.38
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96139
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9451
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9729899999999999
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.88
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,104.12
