Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,104.62
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.38
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96506
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98862
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9208700000000001
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,78.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8741700000000001
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95175
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97321
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.47
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.84
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,177.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,178.25
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,177.62
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,197.62
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,197.62
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,197.62
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,188.75
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,189.38
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,189.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9429
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96036
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9767100000000001
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,114.12
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,114.25
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.12
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96844
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9591700000000001
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9542200000000001
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97241
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95044
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.66
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.47
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,195.38
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,196.5
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,195.75
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,215.88
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,220.5
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,219.25
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,205.75
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,206.25
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,206.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859899999999999
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96872
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97903
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,154.88
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,155.88
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,155.38
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,104.5
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,104.5
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,117.5
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.62
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9490000000000001
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9856
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718899999999999
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9893200000000001
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9497399999999999
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97644
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,116.88
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,117.12
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,117.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,76.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,315.75
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,316.38
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,316.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,200.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,200.25
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,200.12
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,223.75
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,223.88
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,223.88
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9751
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728100000000001
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9701799999999999
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,109.75
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,109.88
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,109.75
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,105.88
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.12
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,105.88
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.88
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94931
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9914200000000001
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98639
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.12
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95825
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9321299999999999
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9659700000000001
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.08
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,219.38
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,219.5
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,219.38
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,213.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,213.88
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,213.38
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,222.12
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,222.5
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,222.12
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9781799999999999
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96411
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,116.75
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,112.62
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,126.62
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,127.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,126.75
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9519299999999999
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96762
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85229
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95465
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9268200000000001
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.97
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,208.75
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,216.75
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,212.75
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,181.88
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,199.75
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,190.75
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,182.38
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,182.75
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,182.5
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
