Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9772299999999999
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97855
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94568
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,124.25
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,129.75
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,127.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,121.62
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,122.12
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,121.88
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98349
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9210799999999999
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97482
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96091
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.95
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.97
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,219.25
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,224.88
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,222.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,232.88
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,234.12
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,233.5
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,155.5
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,155.62
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9823
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9799200000000001
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,127.38
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,127.75
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,127.5
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.25
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,103.38
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.38
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,124.88
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,125.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96173
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98444
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96457
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92343
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848299999999999
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899600000000001
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,69.88
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.89
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.92
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,221.62
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,222.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,221.75
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,230.88
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,231.25
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,231.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,234.12
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,234.5
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,234.25
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96378
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859600000000001
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823299999999999
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,106.62
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,109.25
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,132.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,128.5
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,119.88
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,120.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94586
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9723799999999999
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9517200000000001
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88403
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664299999999999
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9724700000000001
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.95
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.97
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.72
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,179.75
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,184.88
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,182.38
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,232.62
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,239.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,235.75
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,201.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,201.25
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,201.12
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98151
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98349
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96655
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,115.12
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,115.25
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,100.5
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,100.75
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,93.12
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.25
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95636
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9213899999999999
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92709
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8966700000000001
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99161
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98492
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,100.75
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,100.75
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.16
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.17
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,198.75
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,198.88
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,198.75
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,231.5
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,232.25
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,231.88
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,175.12
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,175.12
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,175.12
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98456
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9459200000000001
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9588
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,127.5
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,128.25
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,127.62
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9800399999999999
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97745
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9412200000000001
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95395
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99216
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,95.62
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.94
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,238.62
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,240.62
