Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,239.12
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,216.12
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,216.5
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,216.25
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,168.38
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,168.5
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,168.5
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9949
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9061899999999999
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,220.25
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,220.88
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,220.38
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,121.88
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,122.38
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.12
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98813
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98395
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9182100000000001
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9380799999999999
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9785200000000001
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9518399999999999
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.78
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.19
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,76.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,316.5
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,317.25
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,316.88
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,253.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,253.5
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,253.12
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,119.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,119.38
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,119.12
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9918799999999999
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94366
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9206799999999999
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,191.12
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,191.75
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,191.5
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95309
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837299999999999
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78405
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97391
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9658200000000001
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98569
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.34
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.33
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,71.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,299.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,299.88
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,299.38
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,176.38
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,176.75
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,176.62
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,133.75
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,133.88
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,133.88
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9914200000000001
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747899999999999
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92279
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,179.75
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,180.75
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,180.38
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.25
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9955700000000001
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9844700000000001
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94479
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,96.62
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,96.62
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.62
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,68.12
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9523
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9723200000000001
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9589200000000001
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.28
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,79.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,329.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,329.75
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,329.38
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,218.12
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,218.25
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,218.25
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,139.12
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,139.5
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,139.38
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9893799999999999
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9386
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96326
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,151.75
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,152.38
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,152.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.12
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99454
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94568
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,93.62
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9180299999999999
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9872700000000001
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,69.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,287.88
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,288.5
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,288.12
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,201.25
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,202.88
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,202.12
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,179.62
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,180.62
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,180.12
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736899999999999
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96936
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888600000000001
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,112.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,113.62
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,112.62
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,129.5
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,129.88
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,129.62
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9913
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8930299999999999
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93555
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,79.38
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95685
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97662
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96719
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
