Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.28
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,253.12
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,254.88
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,253.88
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,152.5
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,152.62
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,152.62
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,199.25
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,205.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,200.62
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94635
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95206
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94668
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95865
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8634299999999999
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98785
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,82.38
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96991
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715600000000001
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.86
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.03
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.09
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.05
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,195.12
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,196.62
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,195.88
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,143.75
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,144.25
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,144.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,205.75
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,206.88
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,206.5
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682299999999999
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9875200000000001
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95032
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,97.12
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,97.62
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.38
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,109.5
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,109.88
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.62
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,81.75
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.88
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94958
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94952
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9668
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736600000000001
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9563
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9810200000000001
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,76.25
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.25
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.02
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.06
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.09
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.83
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,215.62
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,216.12
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,215.88
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,199.12
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,199.25
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,199.25
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,175.5
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,176.12
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,175.75
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9804700000000001
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94229
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9627700000000001
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,107.12
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,107.88
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877299999999999
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92984
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91409
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9406399999999999
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97339
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9162600000000001
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.12
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.16
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,223.12
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,224.25
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,224.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,149.12
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,157.88
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,155.62
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,138.88
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,139.5
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,139.25
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99292
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9369200000000001
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93579
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,163.5
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,164.62
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,164.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94955
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86398
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9101899999999999
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9706100000000001
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9773299999999999
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95563
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.5
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.53
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.55
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.42
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.48
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,266.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,266.38
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,266.12
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,153.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,154.75
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.88
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,122.38
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725600000000001
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95944
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,105.12
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,106.12
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.88
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.75
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98016
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81262
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9618200000000001
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97867
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9670700000000001
