Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97836
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,77.5
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,82.62
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.62
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.09
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.03
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.16
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,240.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,245.62
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,242.88
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,147.62
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,147.88
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,147.75
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,158.5
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,163.25
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9689
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98025
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97406
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,111.88
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,113.12
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,112.5
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,104.88
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,101.62
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.75
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98749
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8935799999999999
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94699
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97321
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9872700000000001
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9859
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,82.75
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.42
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.78
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,248.62
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,249.5
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,249.12
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,209.88
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,210.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,210.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,192.5
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,192.75
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,192.62
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97034
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97534
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,110.88
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,111.12
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.12
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.75
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9451299999999999
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98239
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9418
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94189
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.44
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.45
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,222.12
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,222.62
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,222.38
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,189.88
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,191.75
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,191.12
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,187.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,187.62
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,187.38
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.966
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606600000000001
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9911200000000001
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,88.5
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,137.88
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,138.12
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96606
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95972
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80313
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96234
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99231
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9515100000000001
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,102.25
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,103.38
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.5
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.91
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.39
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.25
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,191.38
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,201.88
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,199.25
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,216.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,217.62
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,216.38
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,185.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,185.38
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,185.25
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9666100000000001
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9245899999999999
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.38
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,98.5
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97488
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9294399999999999
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96011
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9838899999999999
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9873700000000001
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94415
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,94.25
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,94.5
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.38
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.38
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.62
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.97
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.84
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.64
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,239.75
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,244.88
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,242.25
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,212.12
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,212.75
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,212.25
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,135.75
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,136.62
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,136.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9770200000000001
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91638
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758600000000001
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,134.12
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,134.25
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,134.12
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,104.12
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,104.38
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.25
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9904799999999999
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89413
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84125
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.88
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
