Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81405
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9510200000000001
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96786
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.33
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.36
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.75
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,258.5
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,259.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,258.75
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,125.75
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,127.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,126.38
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,153.88
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,154.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,154.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9621
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92279
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,102.12
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.62
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,104.38
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,104.5
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.38
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96072
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8236399999999999
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91254
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81308
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95636
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,72.88
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.12
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.08
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.12
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.34
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.98
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,176.75
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,177.62
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,177.38
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,123.12
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,131.75
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,125.12
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,202.5
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,202.88
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,202.62
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9122
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93271
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97391
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.75
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85882
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62197
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9578899999999999
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8992899999999999
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9852299999999999
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747600000000001
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.19
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.19
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.5
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.31
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,128.38
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,140.38
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,134.25
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,136.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,136.12
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,136.12
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,162.12
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,162.62
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,162.38
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9622200000000001
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95175
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8973700000000001
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8046800000000001
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7810600000000001
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89917
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91571
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9688100000000001
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.17
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.55
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.59
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,157.75
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,158.75
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,158.25
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,121.88
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,127.12
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,124.38
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,121.38
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,121.38
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92212
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8773799999999999
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505299999999999
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.5
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8396600000000001
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61532
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92743
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85544
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98645
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9901399999999999
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.27
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.3
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.72
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,124.25
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,124.38
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,124.38
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,150.62
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,150.75
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,150.62
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96652
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9339299999999999
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.88
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
