Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9191
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83395
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91485
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90259
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9562700000000001
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96475
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.38
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.17
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.97
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,161.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,161.25
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,161.12
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,147.75
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,148.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,147.88
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,123.25
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,123.38
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95288
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9273399999999999
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-141.5
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83252
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.73388
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81088
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93027
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9737899999999999
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97967
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.52
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,145.25
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,145.75
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,145.62
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,103.38
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,104.25
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,123.88
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,125.25
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9316399999999999
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91495
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.25
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.81
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80508
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76468
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83447
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8988299999999999
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9504100000000001
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9784799999999999
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.05
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.09
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.3
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,128.75
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,136.12
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,141.38
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,142.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,141.62
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,119.75
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,122.25
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,120.38
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9157700000000001
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9673200000000001
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9293799999999999
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.5
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8426799999999999
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87524
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5999399999999999
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8787200000000001
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736899999999999
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9574
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,127.5
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,129.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,152.62
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,153.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,152.88
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,106.38
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.25
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90817
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93414
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9231299999999999
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84234
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88782
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9262100000000001
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8175899999999999
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704299999999999
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9470200000000001
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.36
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,112.88
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,114.12
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.38
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,139.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,139.88
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,139.75
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,125.12
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,125.5
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,125.38
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93463
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9465899999999999
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9073200000000001
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
