Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,72.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.5
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87787
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76788
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92132
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9210200000000001
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9406100000000001
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95209
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.03
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,134.5
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,135.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,134.62
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,115.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,115.12
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,121.38
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,122.25
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,121.62
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8576
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9361
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94266
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.75
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-163.5
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78854
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.9412200000000001
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71221
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90591
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93863
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9631
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.22
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.22
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,112.5
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,114.88
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,120.5
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,118.12
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96011
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574600000000001
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9313600000000001
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.37
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79391
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42898000000000003
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9002700000000001
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8951399999999999
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96194
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,138.88
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,141.38
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,140.12
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,135.88
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,143.12
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,120.25
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,125.38
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96631
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82678
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,113.62
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,113.88
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.75
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.37
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8036800000000001
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72845
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81125
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80584
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9502299999999999
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.22
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.61
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,145.12
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,145.5
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,145.38
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,157.88
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,158.62
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,158.25
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,114.62
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,115.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98175
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94299
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84704
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,121.75
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,123.75
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,122.25
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8449399999999999
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90896
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9416200000000001
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81595
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9655799999999999
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.86
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.34
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.39
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,173.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,175.0
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,173.5
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,129.38
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,131.25
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,130.62
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,146.88
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,147.62
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,147.12
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
