Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93329
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8585200000000001
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,131.75
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,132.25
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,131.88
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.06
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94153
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60244
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67681
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84283
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9936200000000001
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93121
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,74.88
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.39
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.48
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,192.75
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,193.75
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,193.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,152.88
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,153.25
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9702799999999999
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92535
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88846
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.75
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.06
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9091799999999999
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.013019999999999999
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7720600000000001
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9124399999999999
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97098
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96521
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.55
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,136.75
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,138.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,112.62
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,114.25
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,113.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,109.88
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9502299999999999
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8962700000000001
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,97.88
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.56
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-71.75
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90561
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08962
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.12044
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9195200000000001
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736600000000001
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9333799999999999
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.98
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.88
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.94
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,166.5
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,167.38
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,166.88
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,123.62
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,140.75
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,129.25
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,80.75
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9526399999999999
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86154
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92374
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.5
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.31
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94919
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7529
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38909
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8421
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9612700000000001
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98267
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,242.86
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,152.38
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,153.12
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,152.88
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,100.5
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,111.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,116.88
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95276
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8960299999999999
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9111
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.88
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.75
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97098
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57858
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92264
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8540000000000001
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97485
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707600000000001
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
