Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,162.75
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,162.88
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,162.88
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,113.88
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,115.12
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,110.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,106.75
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91891
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8269
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97415
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.62
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-160.13
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-100.88
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89761
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91885
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29891
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.69
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707600000000001
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9292
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97824
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.61
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,117.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,120.5
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,118.12
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,139.12
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,140.5
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,139.75
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97064
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9391200000000001
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97009
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79696
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95688
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7993399999999999
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.44
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91351
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99124
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816299999999999
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,79.62
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.38
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.77
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.02
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,150.88
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,153.12
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,151.5
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,183.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,186.12
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,184.75
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,132.88
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,133.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93765
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92004
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,109.88
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,111.38
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.62
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-147.5
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-86.44
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83429
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.7882
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10402
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88525
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99411
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98383
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,102.12
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,102.38
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.25
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.66
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,128.75
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,129.12
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,128.88
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,199.25
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,201.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,200.12
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,110.38
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96631
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97409
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,98.5
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,98.38
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.81
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.31
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8858299999999999
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25249
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71618
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91189
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534600000000001
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9811700000000001
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.94
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,167.38
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,167.62
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,167.5
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,119.5
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,119.62
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,155.88
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,155.88
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,155.88
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9590799999999999
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9560799999999999
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,83.12
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.25
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.75
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.31
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9401200000000001
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22765
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8262299999999999
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.815
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92966
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92596
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
