Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.09
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.17
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.98
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,146.25
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,147.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,108.38
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,108.75
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,108.62
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,141.25
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,141.38
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,141.25
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97165
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9631
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9692700000000001
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.62
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.5
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.75
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.62
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,96.38
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,96.5
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.56
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90033
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68975
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8576600000000001
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9255399999999999
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95099
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848600000000001
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.62
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.36
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.38
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Min),A,166.12
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Max),A,167.25
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,166.62
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Min),A,129.25
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Max),A,129.75
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Min),A,152.75
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Max),A,153.12
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,152.88
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-04 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91345
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8366399999999999
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93079
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,70.25
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8324299999999999
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88641
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8790600000000001
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9391799999999999
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93848
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.84
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.91
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.34
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,116.62
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,117.62
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,106.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,106.12
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,117.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,122.38
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,118.38
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9724700000000001
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80655
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93942
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,94.25
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.88
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8674299999999999
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91104
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85385
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8739299999999999
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95386
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8897700000000001
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.28
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.56
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,152.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,154.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,152.5
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,109.5
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,109.88
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,109.75
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,109.62
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,109.62
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,109.62
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95157
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83975
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8345600000000001
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86725
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9039
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8555
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79883
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9499799999999999
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8696299999999999
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.8
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,139.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,139.5
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,139.12
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,113.88
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,81.5
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85925
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90845
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80496
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90323
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9531200000000001
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84375
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
