Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8553700000000001
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9682
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94937
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.39
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,108.62
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,137.62
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,138.5
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,138.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,80.75
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.69
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88876
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9244100000000001
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79809
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92694
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8514700000000001
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89044
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9563299999999999
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8689899999999999
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.8
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.83
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,128.12
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,129.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,128.62
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,127.5
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,127.62
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,127.62
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9622200000000001
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93896
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83294
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,97.12
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.25
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.5
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86035
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74444
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91891
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88476
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96701
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9450700000000001
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.06
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.06
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.11
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.12
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.78
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.81
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,162.88
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,163.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,162.88
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,114.88
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.75
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90695
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9708600000000001
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8231200000000001
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.62
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,89.75
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.75
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.63
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87674
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77276
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89035
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91794
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96915
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93634
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.91
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.86
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.45
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,130.75
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,131.5
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,131.25
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,150.88
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,151.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,151.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,93.75
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9380799999999999
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9213899999999999
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83316
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9567899999999999
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84793
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92856
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970899999999999
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95599
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85696
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.22
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.38
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.39
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.11
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,149.25
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,150.88
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,125.75
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,125.38
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,94.12
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9631299999999999
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8248
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87155
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,98.5
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,99.75
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.88
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.06
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9219700000000001
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79785
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7701100000000001
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
