Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82025
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364600000000001
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8266
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.78
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.84
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,156.25
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,157.5
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,156.62
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,101.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,101.12
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97055
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87555
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8744200000000001
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,114.62
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,116.75
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,115.38
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.31
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9497399999999999
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7610100000000001
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8187800000000001
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8954799999999999
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94714
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9367700000000001
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.34
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.83
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,201.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,202.88
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,201.62
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,109.62
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,109.75
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,109.62
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.25
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98605
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9651200000000001
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90317
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,150.12
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,152.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,151.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,92.62
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.81
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91327
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76223
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9002399999999999
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82419
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9701200000000001
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9305399999999999
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.36
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,216.25
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,218.38
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,217.38
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,162.25
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,167.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,164.62
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,113.62
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,114.12
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9875799999999999
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93848
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9206200000000001
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,158.38
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,158.5
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,158.5
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.62
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.75
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.62
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8446899999999999
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88315
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9107299999999999
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8351700000000001
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96506
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8981
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.39
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.78
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.11
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,218.38
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,218.5
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,218.5
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,159.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,159.12
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,159.12
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,121.75
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,121.88
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.88
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98495
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9018200000000001
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433299999999999
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,141.25
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,141.5
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,141.38
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.12
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.25
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.56
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8657799999999999
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80908
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93329
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85306
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95486
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91659
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.61
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,201.5
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,201.88
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,201.75
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,135.75
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,135.75
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,135.75
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,126.25
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,126.38
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,126.38
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97745
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97809
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97534
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,119.12
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,120.12
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,121.62
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,121.75
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,121.75
