Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,110.5
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,110.75
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.62
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91415
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90405
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93011
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87103
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9774799999999999
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93524
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.41
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,191.88
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,193.62
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,192.75
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,208.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,209.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,208.62
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,171.75
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,172.12
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,171.88
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97745
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91205
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9842799999999999
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,123.25
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,123.88
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.5
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,130.75
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,131.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.88
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88489
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89343
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94437
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9579799999999999
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827899999999999
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9388700000000001
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.75
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.53
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.52
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,223.62
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,226.25
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,225.38
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,143.88
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,151.62
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,149.88
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,195.5
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,196.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,195.75
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863299999999999
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9462299999999999
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9756799999999999
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,155.25
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,155.88
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,155.5
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,109.5
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,109.62
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.06
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9164100000000001
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80356
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95581
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9545299999999999
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95096
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97864
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.66
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.67
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.14
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.16
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.08
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,258.88
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,259.38
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,259.12
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,141.25
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,141.38
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,141.38
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,202.62
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,202.75
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,202.62
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97675
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9142100000000001
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899600000000001
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,134.88
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,136.12
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,135.25
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,166.62
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,167.38
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,167.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95196
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80435
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9401200000000001
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89761
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9468700000000001
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9596600000000001
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.56
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.8
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.84
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.66
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,223.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,224.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,223.38
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,122.38
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,122.38
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,122.38
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,234.12
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,237.88
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,237.12
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97775
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9363100000000001
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736600000000001
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,138.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,138.25
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,115.5
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.5
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94534
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8417
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91348
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8605299999999999
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9385700000000001
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97034
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.44
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.47
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.5
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.53
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.36
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.38
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,218.5
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,218.75
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,218.62
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,136.88
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,137.12
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,137.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,188.25
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,188.75
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,188.5
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
