Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98087
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9539200000000001
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96573
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,153.75
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,154.75
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,154.12
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,91.75
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.62
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,110.12
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,111.25
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.62
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9510799999999999
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9237
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8755200000000001
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90814
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93329
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97064
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.72
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.73
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,252.12
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,253.25
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,252.62
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,161.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,161.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,161.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,177.25
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,178.12
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,177.75
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9481799999999999
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9694200000000001
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,137.75
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,138.75
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,138.25
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.62
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95529
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87475
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8922399999999999
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96567
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9311200000000001
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96005
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,76.12
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,76.25
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.25
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.03
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.33
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.34
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.5
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,266.62
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,267.5
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,267.12
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,139.88
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,140.38
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,140.12
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,157.88
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,158.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,158.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848600000000001
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783299999999999
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9785799999999999
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,152.38
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,153.62
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,152.88
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,120.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,122.75
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.75
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,112.25
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.38
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95068
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9247700000000001
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9212
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9513799999999999
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378299999999999
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.92
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,268.25
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,269.38
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,268.75
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,202.38
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,205.25
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,203.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,179.88
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,180.38
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,180.12
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97995
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827299999999999
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,134.88
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,135.12
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,135.12
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,130.12
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.25
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,132.12
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,134.38
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,133.12
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9739399999999999
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9162899999999999
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98401
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94452
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9395399999999999
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,95.38
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,71.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,256.88
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,257.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,256.88
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,203.75
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,205.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,204.5
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,298.25
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,300.62
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,299.25
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98941
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97635
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9678
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,157.75
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,158.25
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,158.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,118.25
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,119.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.62
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94778
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9701200000000001
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9136
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9116799999999999
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9679
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,87.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.02
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
