Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,250.12
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,250.88
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,250.5
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,226.62
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,228.5
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,227.62
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,217.12
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,217.25
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,217.12
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98465
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9838899999999999
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96085
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,136.75
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,139.12
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,138.5
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,148.75
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,148.88
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,148.75
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.75
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9547700000000001
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97446
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93317
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,69.75
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93616
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95721
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9817799999999999
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.27
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,245.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,247.38
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,246.75
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,265.25
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,267.75
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,265.75
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,183.88
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,184.25
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,184.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98129
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9820200000000001
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9444299999999999
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,129.38
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,131.38
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,130.88
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,125.12
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,125.38
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,125.25
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.5
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.75
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.62
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98209
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80829
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9191299999999999
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.88
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88284
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97754
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9864200000000001
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.88
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,249.12
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,251.12
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,250.5
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,205.62
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,205.75
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,205.75
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,197.38
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,197.5
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,197.38
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9853799999999999
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9822700000000001
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97031
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,144.62
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,145.25
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,144.75
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,125.88
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,126.12
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,97.75
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.88
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97714
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91156
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93448
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.75
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653299999999999
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9764700000000001
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9539799999999999
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.48
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.06
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.94
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,68.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,285.88
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,286.25
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,286.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,219.88
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,221.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,220.38
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,178.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,178.12
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,178.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9797399999999999
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97421
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,133.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,133.5
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,133.25
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,138.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,138.25
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,110.5
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,111.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.62
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95276
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829299999999999
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9821799999999999
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8909600000000001
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97131
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96591
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.81
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.84
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.53
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.94
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,224.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,224.38
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,224.25
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,223.5
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,224.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,223.75
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,224.38
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,224.62
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,224.5
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98349
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9721700000000001
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,129.88
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,131.25
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,131.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,89.88
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93481
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86813
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9784200000000001
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87103
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95325
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686899999999999
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
