Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.81
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.83
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.89
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,208.5
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,210.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,209.62
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,161.5
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,162.38
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,162.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,197.5
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,197.62
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,197.62
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97675
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97391
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9797100000000001
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,105.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,105.5
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.38
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,91.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.75
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,106.38
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,106.5
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93625
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8968200000000001
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9082
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89566
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94891
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646299999999999
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.47
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.5
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,186.5
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,187.62
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,187.12
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,165.62
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,165.75
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,165.75
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,183.12
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,183.5
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,183.25
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98965
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97726
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9444899999999999
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,150.12
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,151.25
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,150.88
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,103.38
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.62
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9451299999999999
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9627399999999999
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95563
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667399999999999
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97375
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92932
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.89
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.91
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,267.62
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,268.75
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,268.38
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,216.75
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,217.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,216.88
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,147.75
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,148.38
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,148.12
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99246
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95865
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,180.38
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,183.88
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,181.25
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,109.12
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.12
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.5
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.62
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.62
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9702799999999999
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89425
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9925200000000001
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,95.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.62
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95468
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736299999999999
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92676
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.31
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.38
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.44
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.5
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.03
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,72.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,296.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,309.25
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,302.38
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,193.75
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,202.88
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,198.38
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,207.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,215.62
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,211.5
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98636
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98398
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94653
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,154.75
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,155.12
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,155.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,119.5
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,120.62
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.75
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91614
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97546
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939899999999999
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,109.88
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,113.12
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,111.75
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91315
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99249
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9658200000000001
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.75
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.33
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.73
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.83
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,234.38
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,234.88
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,234.75
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,258.62
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,260.38
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,259.12
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,231.5
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,234.62
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,233.38
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97983
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855299999999999
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96695
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,136.38
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,136.62
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,136.5
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,119.88
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,120.12
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,100.62
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94626
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9806799999999999
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96796
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
