Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93585
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96747
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9649700000000001
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.03
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.06
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.5
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.53
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,230.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,230.12
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,230.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,233.62
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,234.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,233.88
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,197.38
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,198.25
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,197.75
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97278
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9576399999999999
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94076
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.75
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.75
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9341700000000001
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95111
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97415
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92786
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9925200000000001
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96786
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.19
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.19
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.67
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,191.5
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,191.62
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,191.5
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,219.25
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,220.12
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,219.62
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,172.62
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,172.75
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,172.75
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96475
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9818399999999999
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91586
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.88
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,106.12
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.12
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87887
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90643
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96075
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9427200000000001
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99203
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726600000000001
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,83.88
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.86
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.91
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,175.62
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,177.12
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,176.5
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,219.25
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,220.38
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,219.75
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,144.12
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,144.75
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,144.25
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9633200000000001
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9633200000000001
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9426
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,96.12
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.38
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,94.88
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90256
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97577
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92038
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9907799999999999
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96167
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,91.12
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.38
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.42
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.5
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,188.88
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,191.5
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,190.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,214.5
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,215.5
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,215.12
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,152.38
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,152.62
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,152.5
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97272
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939899999999999
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9556
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,109.75
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,108.88
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,173.5
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,173.75
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,173.62
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.5
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95947
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65722
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96249
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9021
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99039
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9645100000000001
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,78.88
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.47
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.48
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.75
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.77
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,203.5
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,204.88
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,203.88
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,266.75
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,268.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,267.38
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,159.38
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,160.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,159.75
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98441
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9752200000000001
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9526100000000001
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,137.88
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,138.12
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,138.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,85.88
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837600000000001
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9206200000000001
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97235
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.38
