Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9379299999999999
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98993
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9346
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,95.88
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,95.88
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.12
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.12
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.53
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.55
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.12
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,256.25
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,256.5
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,256.38
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,216.12
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,216.25
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,216.12
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,155.38
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,159.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,157.12
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96826
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9756799999999999
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93811
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,105.38
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,106.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.75
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96851
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91394
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9799200000000001
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9377700000000001
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9734799999999999
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.62
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.48
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.52
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.05
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,197.25
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,206.12
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,201.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,197.5
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,197.75
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,197.62
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,179.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,179.62
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,179.25
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97177
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9475399999999999
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,99.88
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,101.62
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.38
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,101.25
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,101.5
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.38
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9682299999999999
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93381
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95352
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715600000000001
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97809
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94937
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,75.38
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.52
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,225.12
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,227.25
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,225.75
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,199.62
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,199.88
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,199.62
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,131.5
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,135.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.75
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588899999999999
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9672200000000001
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9745799999999999
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,83.25
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.62
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.75
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,87.88
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.75
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9640200000000001
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9536100000000001
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9728100000000001
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95447
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97201
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98056
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.84
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.53
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.06
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,190.62
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,190.88
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,190.75
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,183.38
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,184.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,183.75
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,164.75
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,166.25
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,165.75
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97314
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9763200000000001
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9603
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,101.88
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,102.25
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.12
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9633799999999999
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9149799999999999
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99197
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.88
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9830899999999999
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9662799999999999
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,93.12
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.12
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.94
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,238.62
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,239.38
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,239.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,174.38
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,174.88
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,174.62
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,272.38
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,272.75
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,272.62
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97296
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97821
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95291
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,103.75
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,104.12
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.88
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,105.12
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.88
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
