Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95944
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97906
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97211
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635299999999999
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95639
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845299999999999
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.91
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.62
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.14
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,212.75
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,213.88
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,213.12
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,208.38
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,212.38
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,211.12
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,201.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,201.75
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,201.5
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9808
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.12
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,127.38
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,127.38
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,127.38
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.12
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751299999999999
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94229
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9806799999999999
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92071
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9639
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9551700000000001
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.78
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,211.75
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,212.12
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,212.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,209.75
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,209.88
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,209.88
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,173.5
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,176.5
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97864
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94696
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,106.62
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,116.88
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,117.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,116.88
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9803200000000001
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95016
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.5
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8623
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97336
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.44
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,221.5
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,222.38
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,222.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,217.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,221.88
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,219.5
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,161.62
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,162.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,161.88
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96393
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97464
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675600000000001
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.12
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,102.38
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.25
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,94.75
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97806
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9441200000000001
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,81.62
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.62
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92691
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9629200000000001
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9934700000000001
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,75.38
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.72
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,196.25
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,197.88
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,197.12
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,183.25
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,189.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,186.12
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,251.38
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,251.75
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,251.5
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95309
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9381700000000001
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95309
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.38
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.12
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.12
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.62
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94095
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9063100000000001
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9615799999999999
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,238.09
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,238.12
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,238.08
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,238.11
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,236.27
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,236.33
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,173.38
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,180.5
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,175.25
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,167.5
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,168.5
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,168.12
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,198.38
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,198.88
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,198.62
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97931
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96252
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94324
