Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,109.38
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,112.38
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,110.88
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.12
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90753
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92584
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96991
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82647
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9625799999999999
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.19
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.05
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.06
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,237.48
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,237.53
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,178.38
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,180.88
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,179.62
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,164.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,164.5
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,164.25
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,175.25
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,175.5
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,175.38
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96924
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9525100000000001
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9471700000000001
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,103.75
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,105.12
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,104.5
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.62
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93011
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8992
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96115
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9167799999999999
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585299999999999
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.88
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.02
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.03
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,238.84
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,238.89
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,236.75
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,236.8
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,196.12
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,197.38
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,196.88
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,153.88
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,154.38
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,154.12
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,191.12
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,195.12
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,193.5
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9712200000000001
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9417700000000001
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9726899999999999
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,109.62
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,110.25
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,103.75
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,103.88
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.88
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94571
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89026
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9915799999999999
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.88
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86969
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845299999999999
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97546
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.23
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.22
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,238.28
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,238.33
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,191.5
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,192.25
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,192.12
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,152.5
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,158.5
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,156.5
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,210.75
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,211.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,210.88
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94626
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91763
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9332299999999999
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.75
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84631
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89786
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97272
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9497700000000001
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9745799999999999
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.88
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.02
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.05
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.22
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,182.75
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,184.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,183.38
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,131.62
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,132.12
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,131.88
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,165.25
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,169.12
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,167.25
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91354
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96735
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9367700000000001
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,85.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92663
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837899999999999
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8887299999999999
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96368
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98187
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.3
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.34
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.09
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.39
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,238.39
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,137.12
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,138.12
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,137.62
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,173.75
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,174.25
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,174.0
