Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,177.62
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,177.75
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,177.62
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96741
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8714
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,137.12
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,137.5
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,137.38
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.12
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97559
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.836
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98972
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86593
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9728100000000001
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9311200000000001
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,240.59
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,231.25
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,232.25
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,231.88
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,158.38
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,158.88
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,158.62
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,139.88
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,140.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,139.88
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94873
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94516
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89999
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,86.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8411799999999999
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86841
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99234
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,88.75
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8906799999999999
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9510200000000001
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627399999999999
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.52
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.55
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,149.62
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,151.12
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,150.25
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,131.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,131.25
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,131.12
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,183.38
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,183.88
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,183.5
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9710700000000001
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96429
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93622
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,101.75
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.88
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.25
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.38
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84649
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92895
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98206
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8826299999999999
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545899999999999
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9201600000000001
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.36
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.45
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.17
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.3
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,238.75
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,162.75
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,163.12
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,163.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,168.12
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,168.62
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,168.25
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,139.62
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,140.12
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,139.75
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9021600000000001
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9547700000000001
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94394
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.62
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81012
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8519
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89264
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98083
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88531
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.31
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.25
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.28
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,121.5
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,124.38
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,122.75
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,154.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,162.5
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,160.62
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,162.5
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,162.88
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,162.62
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90359
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97388
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91159
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,97.12
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8136
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75384
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97693
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8760100000000001
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9796100000000001
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9206799999999999
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.78
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.34
