Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.38
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,125.38
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,126.25
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,125.62
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,172.88
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,173.5
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,173.25
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,135.62
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,135.88
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,135.75
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83221
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715299999999999
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92953
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.38
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83578
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9621
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9082899999999999
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92996
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96939
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95337
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.89
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.8
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,238.81
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,115.25
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,194.38
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,199.12
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,196.38
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,122.88
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,123.25
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90045
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92905
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9510799999999999
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9104
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95352
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9785799999999999
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8620899999999999
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9209299999999999
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9130799999999999
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.25
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.06
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.06
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,127.75
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,128.12
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,145.38
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,145.88
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,145.75
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,141.25
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,142.38
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,141.62
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9336200000000001
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94626
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9494299999999999
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8137800000000001
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97519
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89313
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92386
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98303
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98315
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.45
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.22
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.25
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,150.75
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,152.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,151.38
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,183.75
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,184.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,183.88
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,152.75
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,153.12
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,152.88
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9094200000000001
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96896
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91232
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476899999999999
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98282
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84039
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95209
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96365
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9459799999999999
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,240.41
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.41
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.28
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.28
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,238.88
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,238.89
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,162.88
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,163.38
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,163.12
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,189.12
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,189.25
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,189.12
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,112.38
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94739
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9314899999999999
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94058
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85611
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97116
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9842799999999999
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88708
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9769
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9872700000000001
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
