Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.72
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.77
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.22
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.91
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,238.94
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,147.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,147.62
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,147.25
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,161.25
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,161.5
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,178.62
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,179.12
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,178.88
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91714
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97241
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9472
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.62
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.75
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93317
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8484200000000001
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9784799999999999
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93545
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96396
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8922100000000001
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.55
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.56
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.53
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.56
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,239.09
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.14
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,154.88
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,155.25
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,153.62
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,154.12
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,153.88
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,143.62
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,143.88
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,143.75
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88861
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9830899999999999
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,124.88
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,125.12
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,125.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85925
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9229700000000001
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9887100000000001
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9037200000000001
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8821399999999999
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.12
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.91
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.94
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,126.5
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,146.25
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,146.62
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,146.38
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,211.38
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,211.5
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,211.5
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9193100000000001
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723799999999999
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96567
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.62
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.31
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86108
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9696299999999999
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72735
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93371
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94385
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9164100000000001
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.95
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.98
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.64
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,239.69
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,151.75
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,153.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,152.38
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,165.75
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,165.88
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,165.75
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,133.5
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9454600000000001
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95944
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837299999999999
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,117.25
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,117.5
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.38
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8307200000000001
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9403100000000001
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84585
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9125
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9515100000000001
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90869
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.23
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.3
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,144.12
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,144.38
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,144.25
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,140.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,140.75
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,140.62
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,160.75
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,161.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,161.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92761
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96793
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9703700000000001
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.88
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404899999999999
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9159799999999999
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9274600000000001
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
