Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9362799999999999
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9429
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92486
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.42
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.45
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.78
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.25
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.3
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,150.75
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,151.75
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,151.38
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,145.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,148.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,147.12
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,137.25
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,148.25
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9629200000000001
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9649700000000001
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97467
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.38
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.75
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,92.5
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94739
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9388700000000001
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9195200000000001
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9624299999999999
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96646
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90112
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.27
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.31
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.48
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.39
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.48
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,178.25
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,179.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,178.62
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,164.38
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,164.38
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,164.38
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,141.88
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,142.25
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,142.12
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9429
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9359999999999999
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97754
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,112.75
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,113.12
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9003899999999999
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9105200000000001
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83319
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613299999999999
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91885
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94495
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.64
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,239.83
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,238.41
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,238.45
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,156.75
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,159.38
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,158.25
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,118.5
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,119.38
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,118.75
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,163.38
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,163.62
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97964
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9430799999999999
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9900200000000001
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,107.5
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,147.12
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,148.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,147.5
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9470799999999999
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8728899999999999
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9385100000000001
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960899999999999
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9717100000000001
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91507
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.2
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,237.8
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,237.81
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,188.88
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,189.75
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,189.38
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,130.38
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,130.75
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,130.62
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,202.5
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,206.25
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,204.62
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96411
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97775
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,133.5
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,134.38
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,134.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,106.25
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,106.5
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.38
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9782700000000001
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8862
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93384
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94379
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96988
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96704
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.03
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.03
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.77
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.91
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,252.62
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,253.12
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,252.75
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,135.5
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,136.62
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,136.12
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,171.5
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,171.75
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,171.62
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9773299999999999
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97751
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606299999999999
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.56
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
