Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92584
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76681
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8775
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9454
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9507399999999999
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92758
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,238.77
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,238.88
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,238.75
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,238.8
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,237.67
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,237.69
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,172.62
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,174.12
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,173.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,133.88
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,134.62
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,135.38
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,136.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,135.75
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9718
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9746100000000001
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9650299999999999
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,97.88
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,110.88
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.25
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,92.62
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.12
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.31
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917600000000001
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95395
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78372
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92358
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9693299999999999
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94604
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,238.73
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,238.77
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.64
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.36
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.38
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,224.12
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,237.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,229.38
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,157.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,157.75
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,157.62
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,136.25
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,137.38
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,136.75
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97809
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84564
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783299999999999
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,110.88
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,111.38
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,108.88
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,108.62
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95447
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91745
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90594
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95395
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882799999999999
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9759200000000001
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,87.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.25
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,239.28
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.02
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,239.05
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.58
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.59
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,214.12
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,218.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,215.12
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,154.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,154.38
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,154.25
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,172.62
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,173.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,172.75
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97659
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9672200000000001
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95978
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,99.88
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,100.25
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.12
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758899999999999
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8613
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98065
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98135
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9479700000000001
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,85.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,74.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.19
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.03
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.05
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,247.5
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,251.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,249.25
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,209.62
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,209.88
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,209.75
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,142.75
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,143.12
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,142.88
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9823299999999999
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95319
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95785
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,110.25
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,111.25
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,110.75
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,90.25
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.12
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9501
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9922200000000001
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9614299999999999
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,90.88
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,91.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96054
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98965
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8854
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,88.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.47
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.5
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.14
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,237.98
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.06
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,209.38
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,210.25
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,209.75
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,246.25
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,246.38
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,246.38
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,155.25
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,156.12
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,155.62
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809899999999999
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95868
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8374
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,109.12
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,110.12
