Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.75
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99655
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9830899999999999
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9427200000000001
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,107.75
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9913299999999999
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92905
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,72.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.38
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.45
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.47
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.52
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.38
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.42
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,68.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,287.62
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,289.12
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,288.12
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,216.25
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,222.62
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,220.88
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9891700000000001
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96231
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8297399999999999
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,142.62
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,143.5
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,143.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9961899999999999
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97705
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93985
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,108.12
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,110.25
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393600000000001
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9858399999999999
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95001
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.25
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.53
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.66
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.92
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.98
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.95
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,70.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,297.25
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,299.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,298.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,209.62
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,222.25
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,214.38
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,105.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,105.12
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,105.12
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98788
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9494600000000001
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,120.25
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,121.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,120.62
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,125.62
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,126.62
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,126.12
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,75.38
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94006
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98492
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96014
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,75.25
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,238.45
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.45
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.19
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.22
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.66
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.69
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,240.88
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,241.62
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,241.25
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,260.75
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,261.12
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,261.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,154.38
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,154.62
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96231
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97501
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85296
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.5
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.25
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95621
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96759
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93719
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97278
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98041
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99213
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,79.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.25
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.38
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.12
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.91
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.94
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,186.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,187.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,186.62
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,185.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,185.62
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,159.62
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,159.75
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,159.75
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94855
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97357
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8481700000000001
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9415
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9361
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.88
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9358799999999999
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98062
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98819
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,70.12
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.36
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.39
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.89
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.97
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.97
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.05
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,148.62
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,149.5
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,149.12
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,207.5
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,207.62
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,207.62
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,140.75
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,141.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,140.88
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
