Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98062
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8598
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,120.12
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,120.62
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,106.25
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,110.75
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9552
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9803799999999999
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94214
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94604
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904200000000001
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.27
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.05
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.06
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.81
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.83
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,203.38
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,204.62
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,204.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,217.38
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,221.88
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,219.62
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,138.12
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,138.12
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9891700000000001
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99445
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94937
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,133.5
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,134.12
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,134.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,174.75
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,175.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,174.88
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95514
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98779
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9616399999999999
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94424
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99426
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,238.88
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,238.92
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.25
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.34
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.53
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.59
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,77.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,223.62
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,224.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,223.88
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,324.25
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,324.75
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,324.38
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,184.5
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,196.25
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,193.25
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99054
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9800399999999999
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9268200000000001
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,132.88
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,142.5
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,139.88
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,103.5
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.75
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.62
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85635
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9622799999999999
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93945
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95541
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829399999999999
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648100000000001
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,238.83
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,238.95
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.84
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.89
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.67
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.75
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,212.12
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,222.38
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,219.5
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,197.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,202.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,200.5
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,141.5
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,143.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98831
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9289799999999999
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8980100000000001
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,134.12
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,136.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,134.62
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87765
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8707
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95886
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9279799999999999
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99408
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95865
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.25
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.8
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.89
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.05
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.09
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.38
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.44
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,207.25
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,209.25
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,207.75
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,168.62
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,169.75
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,126.38
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,131.12
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,129.38
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9683799999999999
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584299999999999
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8748100000000001
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,99.12
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,102.75
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9256
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80478
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9571799999999999
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9712799999999999
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9331
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.06
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.08
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.19
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.23
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.89
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.95
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
