Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,223.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,226.88
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,224.25
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,150.25
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,150.38
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,150.25
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,92.25
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97275
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96515
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8798799999999999
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,110.5
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,111.25
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9539799999999999
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93481
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9105200000000001
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9103100000000001
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90265
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.95
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,238.98
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.05
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.53
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.58
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,189.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,190.75
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,189.62
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,162.25
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,162.75
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,162.5
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,95.88
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96625
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98224
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9611799999999999
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.12
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,122.62
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,123.12
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,122.88
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,82.38
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.38
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9692700000000001
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8825700000000001
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8804299999999999
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94635
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534299999999999
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,238.88
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,238.91
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.03
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.33
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.42
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,189.75
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,190.25
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,190.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,191.25
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,192.12
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,191.5
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,139.62
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,148.5
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,145.62
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95883
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9826
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8453700000000001
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,112.12
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95605
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83145
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96393
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9509299999999999
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98898
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9794299999999999
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.09
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.12
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.86
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,238.91
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.83
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.84
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,178.12
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,180.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,179.12
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,217.25
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,218.62
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,217.88
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,138.62
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,139.25
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9270299999999999
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494600000000001
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91489
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97546
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9654200000000001
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9541299999999999
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9188799999999999
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9810200000000001
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.28
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.3
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.92
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.97
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.69
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.75
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,148.5
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,157.62
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,153.12
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,167.5
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,168.12
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,167.88
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,146.62
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,147.62
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,147.12
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9808
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9853799999999999
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8956
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,112.62
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,112.12
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,130.75
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,132.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.38
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96567
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9326200000000001
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9071
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8281799999999999
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736899999999999
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
