Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.69
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.25
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.28
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.09
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.09
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,182.12
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,182.75
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,182.38
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,220.88
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,222.38
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,221.62
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,112.12
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,117.88
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92779
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94586
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,116.88
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.25
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8996
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9520000000000001
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99298
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97259
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9654799999999999
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.19
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.2
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.62
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.72
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.2
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.33
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,140.75
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,142.5
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,141.62
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,203.12
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,203.5
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,203.25
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,196.75
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,197.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,196.88
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99115
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9261799999999999
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91055
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,153.75
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,154.75
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,154.38
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9524799999999999
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8408200000000001
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97464
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303299999999999
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95071
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9440000000000001
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,238.89
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,238.94
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.25
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.28
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.58
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.66
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,238.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,239.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,238.62
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,119.75
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,120.12
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,119.88
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,135.25
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,142.88
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9936200000000001
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769899999999999
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.875
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,199.12
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,209.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,204.88
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,93.62
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9361299999999999
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9378700000000001
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9581299999999999
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95401
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,82.88
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,83.38
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.89
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.92
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.34
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.39
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.98
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.02
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,75.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,314.38
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,323.75
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,319.75
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,161.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,161.25
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,161.12
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,111.88
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,112.12
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9503799999999999
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9649
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9133899999999999
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.75
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9499799999999999
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97003
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736899999999999
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741799999999999
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97745
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,70.75
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.05
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.12
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.52
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.58
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.67
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.69
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,179.12
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,179.88
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,179.38
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,145.62
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,149.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,146.5
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,155.75
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,156.62
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,156.12
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90945
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94952
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91553
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99161
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88202
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,97.75
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.38
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
