Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9069200000000001
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9850200000000001
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9592
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.72
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.73
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.33
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.42
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.17
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.33
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,197.75
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,198.62
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,198.25
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,175.75
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,179.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,177.62
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,113.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,114.88
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,114.38
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9127200000000001
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97205
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.12
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,103.75
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,104.12
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9335899999999999
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67388
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88623
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9891700000000001
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9519
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,68.88
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.89
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.89
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.55
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.59
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.44
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.47
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,164.75
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,165.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,164.88
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,152.12
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,152.62
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,152.38
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,156.38
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,156.75
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,156.62
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9833700000000001
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9846799999999999
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8723700000000001
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,107.75
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,96.75
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.88
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9662200000000001
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8819899999999999
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837600000000001
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99615
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903299999999999
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,103.25
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.12
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.41
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.45
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.03
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.11
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.88
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.94
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,206.62
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,207.75
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,207.25
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,225.38
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,226.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,225.75
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,164.25
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,164.75
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9595600000000001
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8823799999999999
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80697
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.19
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91705
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7044
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8706
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94781
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97836
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.03
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.98
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.64
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,160.62
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,161.62
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,161.12
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,120.5
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,126.25
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,98.38
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94073
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93725
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78341
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.62
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98236
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80389
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9381700000000001
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9726299999999999
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9633200000000001
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.55
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.39
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.44
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,180.75
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,182.12
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,181.62
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,163.25
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,163.62
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,163.38
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,83.88
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,91.75
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89261
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94965
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95804
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.62
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8472
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8312
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91864
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
