Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9490700000000001
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848899999999999
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96814
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.62
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.41
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.56
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.06
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.25
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,136.12
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,138.25
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,137.38
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,139.62
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,139.88
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,139.75
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,138.62
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,139.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,138.75
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.81
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9422299999999999
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91369
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73632
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83352
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9071
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95541
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88495
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909399999999999
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585299999999999
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.75
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.78
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.12
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,131.75
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,132.12
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,131.88
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,140.75
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,143.62
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,142.25
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,95.88
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9239200000000001
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84506
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85177
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95044
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78161
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96844
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8475600000000001
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98303
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9050600000000001
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.52
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.83
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.89
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,128.88
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,129.25
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,107.5
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,107.38
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,103.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,103.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.56
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9124399999999999
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8662700000000001
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74319
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87921
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99145
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,68.75
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83157
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95129
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8685299999999999
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.42
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.78
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.81
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,236.88
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,237.03
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,108.12
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,108.75
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,122.38
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,122.62
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,119.38
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,119.5
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.44
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9215399999999999
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70443
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.62
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9283399999999999
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96701
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9171100000000001
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89404
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631299999999999
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,238.52
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,238.58
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.8
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.83
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.03
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.05
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,140.5
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,142.12
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,141.25
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,141.25
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,141.5
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,141.38
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,100.75
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.94
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87561
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8910799999999999
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73779
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
