Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.56
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95615
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76822
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98282
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92251
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91412
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88354
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,238.73
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,238.75
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.05
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.09
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.3
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,237.36
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,132.88
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,133.5
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,93.12
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,93.62
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,99.75
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,99.12
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9202899999999999
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89105
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8792700000000001
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8544
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8704200000000001
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8461299999999999
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92227
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9175700000000001
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.06
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.11
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.42
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.44
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.5
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,237.52
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,124.25
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,133.12
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,128.12
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,110.25
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,110.38
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.81
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96283
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91235
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74688
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.25
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7557
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70303
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92419
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8872399999999999
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364600000000001
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93771
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.09
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,239.14
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.7
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,237.75
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,237.81
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,127.5
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,130.62
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,129.38
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,82.62
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.69
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.93
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78405
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9046
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79318
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.75
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86529
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9114700000000001
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65475
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97293
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9448799999999999
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85824
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,238.77
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,238.78
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.03
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.05
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.38
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,237.41
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,140.88
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,141.62
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,141.25
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,100.25
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,100.25
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,100.25
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.19
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90597
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8834799999999999
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70568
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.31
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.5
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.56
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79376
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71463
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76461
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9210799999999999
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96915
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9058799999999999
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,239.64
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,239.67
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.08
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,120.88
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,91.25
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.25
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86477
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88382
