Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76886
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.81
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8340700000000001
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72995
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75879
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9017
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9510799999999999
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711299999999999
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.72
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.73
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.58
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,97.25
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.31
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8573
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8257399999999999
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6964100000000001
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9678
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89874
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84964
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8826
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95886
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83929
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.47
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,116.88
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,119.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,117.88
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,98.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,98.25
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.12
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.69
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8638
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79709
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64215
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.63
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8735299999999999
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69506
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9507399999999999
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81335
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92615
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80761
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.39
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.44
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.77
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.8
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.06
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.09
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,80.75
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.62
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82309
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81402
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69198
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.56
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.94
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80081
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6604
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7731899999999999
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.31
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74563
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96652
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8467399999999999
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.12
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,88.75
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.56
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82321
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88202
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70248
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.81
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80362
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71087
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8794799999999999
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9360299999999999
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9034399999999999
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9458
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.02
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,107.62
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,107.38
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,86.75
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,87.12
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
