Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.75
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83505
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79181
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75329
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.25
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84924
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74588
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8909299999999999
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8454
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89331
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8545799999999999
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.62
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.67
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,87.88
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.94
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.06
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8488100000000001
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7872600000000001
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78051
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83999
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8816799999999999
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88928
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79706
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92111
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79351
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.39
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.41
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,83.62
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.88
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.69
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94357
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7966300000000001
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68484
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.56
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.19
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81125
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57812
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8584
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75463
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92294
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8662700000000001
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,106.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,106.88
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,106.25
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,77.62
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,65.62
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.06
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8680100000000001
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8502799999999999
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7196
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.75
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.56
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75451
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67233
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9527
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81363
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94253
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82306
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.73
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.77
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.8
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.75
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,77.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.37
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.62
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8713700000000001
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7921699999999999
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68826
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.19
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8376100000000001
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7276
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85226
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84744
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96878
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87277
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.88
