Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.44
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.56
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80935
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79113
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6600600000000001
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.62
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6882
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73159
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8558899999999999
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83194
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95163
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7971199999999999
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.12
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,85.5
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.63
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.63
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80218
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8154600000000001
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72796
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.81
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.31
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76199
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78369
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8640700000000001
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8810399999999999
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9627700000000001
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81875
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.08
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.45
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,90.75
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,91.25
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,87.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81323
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80392
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74087
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.88
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7004
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72235
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8640700000000001
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.93
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80328
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9599
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8678600000000001
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.8
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.88
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,66.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.25
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75671
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81238
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75302
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7854300000000001
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88956
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95126
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79477
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9640799999999999
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86969
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.58
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.92
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,83.12
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,99.38
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,102.25
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,79.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.56
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81317
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89255
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75436
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84698
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8233600000000001
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84762
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8011699999999999
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646299999999999
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7911699999999999
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
