Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.39
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.42
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.75
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.78
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,88.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,87.75
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,104.62
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,105.62
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,105.12
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.62
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.31
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.75
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79757
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8988
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73007
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.94
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76904
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8415799999999999
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87375
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81704
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9470200000000001
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84851
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.73
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.62
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 03:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.94
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.44
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80899
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79498
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74545
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.81
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76712
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8688600000000001
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88565
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7836
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94519
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84344
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.17
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.64
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.69
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Min),A,86.25
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Min),A,94.75
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Max),A,95.88
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 02:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.37
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.94
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77493
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8541799999999999
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76248
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.5
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7734300000000001
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7239899999999999
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91269
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81747
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96686
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81506
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.06
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,85.38
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,100.38
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,76.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.63
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.25
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78918
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82965
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7175199999999999
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.25
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.19
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77166
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72628
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9210799999999999
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8324600000000001
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9565100000000001
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84585
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.8
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.84
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.28
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.3
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,79.88
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.75
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.94
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.69
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78335
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8427399999999999
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74258
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.31
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8231200000000001
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8684700000000001
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97888
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.88
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
