Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87036
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93799
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90771
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.14
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.14
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.59
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.59
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,86.25
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,89.75
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,104.5
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,104.75
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,104.62
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.06
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81457
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8532700000000001
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7221
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.31
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79852
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9318200000000001
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97864
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82531
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94644
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9386899999999999
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.3
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.3
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,98.75
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,98.88
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,103.38
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,103.38
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.63
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.07
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81195
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9095799999999999
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7579600000000001
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.69
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79306
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74322
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97925
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91299
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92096
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.44
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.91
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,94.88
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,92.62
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,105.25
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,109.62
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.31
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8378899999999999
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81588
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7796
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.81
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83639
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69479
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97504
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88949
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92966
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84649
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.33
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.36
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.02
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.92
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,93.62
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,96.75
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,95.62
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,84.5
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,105.5
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,105.75
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,105.62
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.81
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80777
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83096
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7239300000000001
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.13
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8837299999999999
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73446
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97531
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87411
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96399
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86426
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.56
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.58
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,105.62
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,106.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,105.88
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.31
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.12
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79138
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8503700000000001
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68887
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.87
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81897
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72918
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98206
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
