Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.37
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73468
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93881
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80578
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.16
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.64
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.72
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.56
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,113.38
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.25
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84524
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80835
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74127
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.25
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77374
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74511
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97708
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79925
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415600000000001
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81292
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.88
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.88
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.45
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.31
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.31
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,90.88
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,85.75
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,105.38
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,105.38
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,105.38
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8951399999999999
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8294
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85849
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79162
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9715299999999999
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8457600000000001
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378700000000001
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76608
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.83
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.38
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.39
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.48
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,99.25
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,113.62
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,113.75
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,113.75
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.5
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8563200000000001
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84152
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81125
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.63
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7388
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82306
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96793
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396299999999999
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80032
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.88
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.28
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.3
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.34
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,93.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,93.25
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,95.12
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,113.38
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,113.62
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.13
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8435
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9135700000000001
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77584
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8523200000000001
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8168300000000001
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9768399999999999
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,68.75
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8836
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9512
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83975
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.66
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.7
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,105.25
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,106.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,105.62
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,106.25
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,106.5
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,106.38
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,115.12
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,115.25
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81308
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84219
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7891199999999999
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
