Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.93
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79486
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79294
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97885
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8356899999999999
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9688399999999999
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89969
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.02
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.97
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,91.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,91.62
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,103.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,104.25
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,110.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,110.5
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,110.38
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82181
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90259
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8706299999999999
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.37
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8509200000000001
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75766
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779700000000001
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84955
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96414
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84549
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.27
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,112.88
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,113.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,122.62
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,123.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,122.88
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83334
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90753
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8691399999999999
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8797299999999999
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9279200000000001
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9778399999999999
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82358
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9673200000000001
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79785
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.09
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.28
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,99.12
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,99.5
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.25
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,123.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,123.38
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,123.25
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,118.38
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8851
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8754299999999999
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79251
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8768
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92947
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98264
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7538100000000001
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96875
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85449
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.88
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.14
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.88
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,112.88
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,113.12
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,116.88
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,117.25
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8714299999999999
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8429200000000001
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87308
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89923
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888299999999999
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98019
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8818299999999999
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95175
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82962
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.7
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.81
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.16
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,118.75
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,119.25
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,137.88
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,138.5
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,138.38
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,111.12
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,111.25
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,111.12
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.19
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
