Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8478100000000001
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8435299999999999
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91809
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97586
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91348
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97879
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84698
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97153
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93335
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.72
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.8
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,133.62
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,134.38
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,117.38
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,118.88
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,117.88
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,125.38
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,130.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.63
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83886
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81106
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91305
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92291
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98242
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90561
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9635
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94958
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.56
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.06
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,130.75
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,137.75
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,113.88
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,114.12
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,114.12
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,128.38
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,129.25
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,128.62
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.25
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8121
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8257700000000001
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77755
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97763
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90115
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90567
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90076
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96533
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90988
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,240.88
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,130.25
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,133.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,132.25
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,114.25
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,114.38
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.75
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.37
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8482
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80862
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75225
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95834
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94025
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9147
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88031
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95377
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91791
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.5
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.72
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.09
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,134.25
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,134.88
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,109.38
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.94
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9006
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8730100000000001
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75015
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97214
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88449
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89566
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80883
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93841
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92084
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.66
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.72
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.02
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.06
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.39
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,139.88
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,141.5
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,140.88
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,104.38
