Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,108.25
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,106.38
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,72.5
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.87
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.31
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87277
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80575
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75702
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.961
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8945299999999999
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94778
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93182
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84347
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.8
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.83
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.53
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,144.88
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,146.75
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,106.62
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,106.75
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,106.75
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,79.62
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.31
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8433799999999999
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90079
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76654
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96872
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92724
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8935799999999999
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91275
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96585
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8912899999999999
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.05
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.12
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,157.75
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,159.38
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,158.62
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,127.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,127.25
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,127.12
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,81.12
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97473
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87964
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81814
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,119.25
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,120.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,119.75
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94528
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93884
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8700200000000001
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8035899999999999
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96832
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84796
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.77
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.8
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.98
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.06
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.38
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,200.38
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,201.12
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,200.88
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,129.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,129.25
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,129.12
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95291
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91049
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94488
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,85.62
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8755799999999999
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88028
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90201
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97629
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86908
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.17
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.64
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.91
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,194.25
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,195.5
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,194.88
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,130.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,130.5
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,130.25
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,114.38
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,114.38
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95294
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8809799999999999
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93725
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98355
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91791
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98911
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8711200000000001
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96658
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90378
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.56
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.09
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
