Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.19
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,189.12
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,189.62
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,189.38
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,127.75
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,127.88
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,127.75
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,158.62
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,158.75
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,158.62
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92172
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97812
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96967
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,106.88
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.88
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.25
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96741
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81863
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9873
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8768299999999999
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97098
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92932
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.97
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.94
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.03
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.14
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,162.88
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,162.88
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,162.88
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,173.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,173.12
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,173.12
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,186.62
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,186.75
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,186.75
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91623
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95935
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94217
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,80.25
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.12
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97165
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86349
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93478
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91223
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94388
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8869600000000001
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.8
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.98
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.27
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,177.62
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,179.12
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,178.38
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,146.5
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,146.62
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,128.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,129.25
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,128.62
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92386
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93491
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,123.75
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,123.88
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.88
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97733
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93338
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9422
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93005
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95245
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92944
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.55
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.53
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,194.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,196.12
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,195.12
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,196.12
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,196.25
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,196.12
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,135.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,135.5
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,135.25
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9548
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96948
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93912
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,95.12
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97949
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97189
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93256
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8082600000000001
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97321
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94885
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,201.5
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,202.25
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,201.88
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,205.88
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,206.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,205.88
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,139.25
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,139.5
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,139.38
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95743
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9393
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,96.75
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.12
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90948
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90921
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.38
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8816200000000001
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97894
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95462
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
