Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.12
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,214.38
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,215.62
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,215.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,187.38
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,187.5
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,187.38
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,140.62
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,140.62
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,140.62
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93445
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94842
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94437
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97498
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90625
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8663
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,78.62
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89236
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96567
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94275
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.5
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.66
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,199.75
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,200.62
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,200.25
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,157.5
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,158.5
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,157.88
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,136.38
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,136.62
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,136.62
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94281
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93619
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95346
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,83.12
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,78.5
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79351
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97278
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,97.12
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,97.12
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.978
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91403
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.11
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.16
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.97
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.97
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.36
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,253.75
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,260.12
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,256.88
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,160.5
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,160.5
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.5
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,164.88
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,165.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97067
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92444
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95801
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,121.62
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,121.88
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,121.75
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.75
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97983
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80233
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96857
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.12
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98761
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96808
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96902
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,121.88
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,122.12
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,122.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.02
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.02
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.11
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,79.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,326.38
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,327.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,326.75
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,138.62
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,139.38
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,139.12
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,179.38
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,183.12
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,181.75
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93149
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91662
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93378
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97964
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84634
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97183
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91907
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9501
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.83
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.84
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.92
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.95
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.14
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.17
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,204.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,204.88
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,204.38
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,149.12
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,150.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,157.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,157.12
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,157.12
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9425
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95016
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93423
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.62
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.62
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98065
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94376
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,68.5
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,68.62
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
