Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91769
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98624
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98572
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.75
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.88
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.91
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.7
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.73
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,219.75
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,221.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,220.38
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,206.38
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,207.5
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,207.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,212.5
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,212.75
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,212.62
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94925
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92581
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95422
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97772
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8347399999999999
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98126
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.5
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.62
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92377
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97528
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,69.75
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,104.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,104.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.58
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.61
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,213.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,214.12
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,213.5
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,161.75
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,163.5
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,162.75
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,256.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,256.5
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,256.25
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96161
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91684
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,101.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,103.75
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.62
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96658
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8952600000000001
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,77.62
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97922
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98666
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95261
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,83.25
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.34
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.39
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.45
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,66.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,274.38
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,277.12
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,275.88
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,209.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,209.12
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,209.12
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,143.38
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,143.38
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,143.38
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94739
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95117
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93491
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,85.75
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,86.62
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.62
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98804
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83804
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8891
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97684
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98892
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90109
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,89.88
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.72
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.75
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,258.88
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,259.75
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,259.25
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,196.88
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,197.12
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,197.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,130.75
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,130.88
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,130.75
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98413
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92752
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93491
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,143.88
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,145.38
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,144.62
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98917
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8612
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91266
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,100.25
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.25
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95541
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98947
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94769
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.8
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.45
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,75.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,311.12
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,312.5
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,311.75
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,192.25
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,192.38
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,192.25
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,147.12
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,147.38
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,147.25
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94144
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95792
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95099
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98672
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97379
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84457
