Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,96.12
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93469
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97592
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96567
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.78
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.5
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,236.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,236.38
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,236.12
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,194.38
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,194.5
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,194.5
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,149.12
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,149.5
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,149.25
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95621
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95279
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.12
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.62
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.12
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.62
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98581
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90991
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92139
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97632
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93768
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.88
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,214.12
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,225.75
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,223.25
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,205.75
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,206.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,205.88
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,151.38
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,152.38
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,151.88
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96951
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95041
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96008
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,111.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,111.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,111.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98889
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93567
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91827
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,93.5
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92151
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97583
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.923
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.3
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.31
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.94
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,253.12
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,253.38
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,253.25
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,169.5
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,169.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,169.62
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,150.88
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,151.75
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,151.25
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96985
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8840600000000001
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96561
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,103.88
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,104.88
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,104.38
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.5
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.25
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92255
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8752700000000001
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,92.88
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92834
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90094
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.09
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,245.88
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,246.75
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,246.38
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,155.12
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,155.5
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,155.25
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,147.38
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,148.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,147.75
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94345
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95883
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96838
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.88
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,85.38
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.75
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,104.5
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.75
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98697
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93191
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98074
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96835
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98996
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92712
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,77.88
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,98.25
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.12
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.27
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.31
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,252.38
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,255.38
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,254.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,218.75
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,219.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,218.88
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,207.75
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,209.5
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,208.75
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96085
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96509
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94092
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,105.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
