Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98218
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8975799999999999
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88733
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96805
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96857
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,82.38
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.25
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.38
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,258.88
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,262.12
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,260.5
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,211.62
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,211.75
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,211.75
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,149.75
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,151.38
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,150.5
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9631
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96808
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9653
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.25
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.75
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,104.12
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,96.5
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90622
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91418
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,73.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95413
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97482
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.28
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,198.88
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,201.38
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,199.62
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,205.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,205.25
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,205.12
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,213.38
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,214.25
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,213.62
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99155
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98938
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97037
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,189.25
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,190.88
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,189.62
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,138.12
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,139.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,138.5
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,105.25
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.75
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9339
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93857
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95587
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96121
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97757
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.2
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,75.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,313.62
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,318.38
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,315.88
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,230.25
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,235.25
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,232.5
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,190.38
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,192.75
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,191.12
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97745
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97482
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91647
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,105.38
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,105.75
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97787
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96741
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93219
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95764
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95749
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96634
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.66
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,230.25
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,230.62
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,230.5
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,196.5
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,196.62
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,196.5
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,143.38
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,144.5
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.62
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98251
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99081
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90674
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,129.25
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,130.12
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,129.62
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,118.88
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,119.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99551
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97681
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8963
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,134.75
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,134.75
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,134.75
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88116
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98395
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.77
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.33
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.36
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,71.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,299.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,301.38
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,300.12
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,263.25
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,264.5
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,263.62
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,133.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,132.62
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
