Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98706
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94766
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,143.12
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,143.5
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,143.38
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99362
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8991100000000001
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95718
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,112.25
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.38
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93738
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96677
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99689
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.62
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.47
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,74.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,309.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,310.12
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,309.62
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,156.88
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,157.5
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,157.12
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,216.88
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,218.62
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,217.75
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99689
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92816
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,257.75
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,258.5
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,258.25
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.88
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.19
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95242
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8066399999999999
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,97.62
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96515
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94794
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98322
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.25
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.83
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.23
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,89.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,373.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,373.75
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,373.5
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,145.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,150.5
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,147.25
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,210.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,217.75
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,216.12
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98666
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95004
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,146.12
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,147.5
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,146.5
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,113.38
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,114.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97552
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99213
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94241
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,82.38
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.12
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87985
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97913
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97778
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.95
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,243.12
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,245.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,243.5
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,259.62
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,260.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,259.88
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,167.5
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,168.12
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,167.88
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98984
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98901
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91553
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,146.12
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,146.75
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,146.5
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,125.25
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,125.38
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.25
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93899
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93634
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8889100000000001
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97476
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98163
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98404
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,86.25
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,91.62
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.75
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.78
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.78
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.52
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.58
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,65.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,272.38
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,277.38
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,274.88
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,231.25
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,231.25
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,231.25
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,143.5
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,155.5
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98837
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.978
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,151.12
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,152.38
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,152.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,135.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,135.5
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,135.38
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,115.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,117.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,115.5
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96579
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9826
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96493
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97153
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94073
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97644
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,82.5
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,83.12
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.56
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.98
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,68.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,285.38
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,286.25
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,285.75
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,237.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,237.5
