Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,237.25
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,211.75
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,213.75
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,212.12
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99039
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99356
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99191
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,149.62
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,150.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,149.88
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,163.12
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,163.62
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,163.38
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,142.5
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,142.5
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,142.5
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98093
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97052
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97324
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98505
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98749
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,79.25
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,79.38
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,81.5
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.98
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,72.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,68.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,300.25
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,300.62
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,300.5
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,284.12
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,285.38
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,284.75
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,252.38
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,252.62
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,252.5
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97586
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98535
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,119.62
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,121.25
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,120.25
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,105.88
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,111.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.38
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,123.88
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,124.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.88
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9017
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91473
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96985
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99341
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97211
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,73.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,81.62
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,98.25
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.5
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.88
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.73
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.77
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,235.88
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,245.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,241.5
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,232.88
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,237.25
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,234.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,199.75
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,200.12
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,200.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98697
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95712
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97803
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,157.38
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,158.75
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,158.12
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,81.62
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,103.38
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,103.62
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9256
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93375
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98218
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.991
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99243
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,93.88
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.12
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.77
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.78
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.22
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,65.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,274.12
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,276.12
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,275.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,211.88
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,213.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,212.38
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,246.62
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,249.12
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,247.5
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97797
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94598
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,129.5
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,130.5
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,130.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.25
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9299
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98648
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,84.75
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,85.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99228
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.28
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.78
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.81
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,251.5
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,253.75
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,252.62
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,200.25
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,200.75
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,200.5
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,230.5
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,230.62
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,230.5
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96719
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98584
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96237
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,106.25
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,107.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,106.62
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,111.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,112.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97379
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97446
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98788
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,77.5
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.62
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97952
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97208
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97754
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,82.75
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,237.56
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,237.62
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,237.41
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,237.42
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,236.17
