Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,236.2
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,254.38
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,256.5
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,255.38
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,210.12
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,210.38
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,210.25
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,213.12
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,214.25
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,213.38
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97308
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97617
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,128.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,128.62
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,128.38
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.75
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,103.88
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.88
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98508
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94586
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98337
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,74.75
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.75
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95734
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98584
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,67.5
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.22
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,238.86
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,238.86
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,237.17
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,237.19
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,270.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,270.5
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,270.25
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,189.38
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,190.62
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,190.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,223.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,224.5
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,223.75
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96164
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97733
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97638
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,88.88
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,116.25
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,121.38
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,120.25
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,106.88
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.75
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.37
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97696
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7540600000000001
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98148
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97983
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97894
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,96.12
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.27
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.3
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.27
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.33
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,237.69
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,237.7
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,251.25
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,259.25
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,253.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,192.75
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,198.88
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,197.12
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,218.75
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,224.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,220.5
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95911
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97296
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.75
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,101.5
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.75
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97086
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88986
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99326
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,80.5
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96936
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98132
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95196
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,77.25
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.7
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,239.72
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.52
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.2
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.25
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,228.88
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,234.25
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,230.62
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,175.75
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,176.25
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,175.88
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,212.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,212.25
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,212.12
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93384
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96988
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98694
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83096
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,97.38
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,98.12
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96359
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95871
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,82.88
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.59
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.66
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.39
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.44
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.25
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.27
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,235.75
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,236.5
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,236.25
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,191.88
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,192.12
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,192.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,222.38
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,222.62
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,222.5
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8981299999999999
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95883
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.38
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,99.62
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.38
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96475
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.897
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98315
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97678
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99518
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92627
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,78.0
