Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,126.88
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,127.38
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,127.12
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.02
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.06
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.45
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.09
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.12
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,197.38
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,199.75
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,198.62
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,252.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,253.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,252.5
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,150.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,150.62
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,150.25
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8685299999999999
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96185
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,85.5
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.31
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96411
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00322
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97479
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98904
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95612
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.12
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,101.88
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.88
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.62
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.3
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,170.75
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,187.62
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,179.12
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,191.25
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,191.5
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,191.38
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,166.25
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,166.62
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87103
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98639
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96478
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,115.25
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,115.75
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.5
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,85.75
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.75
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96329
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8807
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99118
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97092
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93057
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.5
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.55
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.22
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,180.38
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,181.25
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,180.75
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,203.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,203.62
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,203.38
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,196.62
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,196.88
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,196.75
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97891
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97583
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95697
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,126.5
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,127.25
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,127.12
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,94.75
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,95.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97229
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8931899999999999
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97647
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96075
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97562
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,80.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,80.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.98
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.52
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,263.38
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,265.25
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,264.5
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,172.25
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,173.25
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,172.75
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,168.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,169.25
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,168.62
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95535
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92273
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,129.88
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,130.12
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-150.69
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97708
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.81592
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9006299999999999
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98163
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92248
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96411
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.03
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.53
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.56
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,67.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,281.88
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,282.38
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,282.12
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,109.5
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,110.5
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,123.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,123.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96841
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92837
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96872
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,104.5
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,105.75
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,104.75
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,99.25
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80771
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8962399999999999
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
