Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93765
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96274
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95798
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.86
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,208.38
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,209.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,208.75
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,135.38
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,135.88
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,135.62
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,156.25
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,156.5
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,156.38
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96661
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95511
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93347
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.75
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.88
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.75
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.75
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.13
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99057
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76239
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8940100000000001
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98517
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95496
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96637
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,101.75
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.5
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.3
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,61.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,257.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,259.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,257.5
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,143.62
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,145.88
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,144.62
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,125.25
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,130.25
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,126.38
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98587
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9368
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93567
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,139.88
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,140.25
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,140.12
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98276
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75055
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96799
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97894
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8702700000000001
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,81.88
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.62
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.09
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.62
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,66.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,279.38
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,280.5
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,280.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,136.75
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,137.38
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,136.88
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,135.75
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,141.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,137.12
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97327
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96011
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84121
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,105.88
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,107.88
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95932
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8555
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97314
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97836
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97391
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,216.38
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,218.5
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,217.62
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,205.38
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,205.62
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,205.5
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,109.5
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,109.38
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98035
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93457
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90896
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,130.38
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,131.38
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,130.88
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97894
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78952
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90005
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94763
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97467
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92621
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.95
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.98
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.48
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,229.12
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,229.5
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,229.38
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,145.25
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,145.5
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,145.38
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,109.75
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,110.5
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,110.25
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96652
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90759
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90369
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-145.81
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99271
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.78241
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8861700000000001
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
