Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94971
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94678
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97223
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,240.48
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.55
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.58
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,209.38
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,211.88
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,210.62
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,90.5
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,90.62
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,121.5
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,122.75
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,122.12
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94177
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89044
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,100.25
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.25
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99023
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9075
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95926
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95422
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96863
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.12
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.14
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,241.42
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.22
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,221.12
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,221.62
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,221.38
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,147.62
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,148.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,147.75
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,133.12
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,133.12
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,133.12
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95703
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90588
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92319
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,84.75
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.94
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96326
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42281
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92496
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94855
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97458
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97507
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.38
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.47
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.14
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.94
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.02
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,179.12
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,180.12
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,179.38
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,114.88
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,128.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,128.5
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.25
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.56
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93136
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86624
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78759
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-160.07
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.37
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97089
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91684
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44152
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97815
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98746
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,79.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,70.12
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.45
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.61
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.78
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.8
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,196.88
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,197.25
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,197.12
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,98.75
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.75
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90851
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94635
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79214
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.25
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97034
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.87851
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94217
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97787
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98727
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97778
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.12
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.89
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.53
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.55
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.47
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,171.75
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,181.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,176.38
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,138.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,139.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,105.12
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,105.38
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.25
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7568
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95923
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8204899999999999
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
