Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-162.94
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-56.13
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90768
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.93884
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5101899999999999
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95044
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98227
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97864
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.45
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.48
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,119.38
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,110.38
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,111.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,110.62
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,94.5
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,94.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9183
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96902
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85193
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.62
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.31
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95904
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02434
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95843
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92612
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98276
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98294
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.25
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.27
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.72
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.31
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.34
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,149.38
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,149.88
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,149.62
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,148.25
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,149.25
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,148.62
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,123.88
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,124.12
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93515
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88833
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96423
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,82.38
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-149.81
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93524
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.79464
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79895
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92377
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98578
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99252
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.03
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.12
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.34
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,139.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,142.75
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,140.38
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,103.38
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,103.88
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.75
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,156.62
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,157.62
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,157.25
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96667
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97812
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91617
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,95.62
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,97.38
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,117.38
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,117.5
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,117.38
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-157.25
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9057
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.88864
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38238
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89041
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98431
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98651
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.39
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.11
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.11
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,165.25
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,166.38
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,165.62
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,155.62
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,156.25
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,156.12
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,108.62
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,108.25
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96536
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9826
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9227
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,108.75
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.62
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.44
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95459
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75753
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78283
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90723
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97058
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98398
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.72
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,166.25
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,168.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,166.88
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,167.38
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,167.62
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,110.25
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,127.88
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,117.12
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98083
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97824
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96063
