Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,121.5
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,125.75
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,107.75
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,108.5
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96127
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8950799999999999
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93417
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96768
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93841
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98871
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,221.25
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,225.38
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,222.75
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,166.25
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,167.5
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,166.88
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,161.75
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,162.12
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,161.88
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96268
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98193
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98514
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,84.5
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.38
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,131.12
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,131.62
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,131.38
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,106.12
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,106.88
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97333
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94726
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98288
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97534
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95071
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98853
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.28
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,215.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,221.62
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,219.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,202.25
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,202.62
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,202.5
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,207.25
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,207.88
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,207.62
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94797
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97546
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94308
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,101.38
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.5
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94095
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96051
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96283
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98077
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93997
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95676
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.75
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.19
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,181.5
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,183.88
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,182.75
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,177.62
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,178.88
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,146.25
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,147.12
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,146.75
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93646
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93457
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,98.75
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.12
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96197
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93823
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8529
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95349
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98514
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96622
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.02
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,151.12
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,151.75
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,151.38
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,189.12
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,190.5
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,189.75
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,101.5
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,101.62
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96228
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98169
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,103.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,103.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82205
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93362
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93289
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96548
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98068
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98236
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.72
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.19
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,151.88
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,158.75
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,155.38
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,162.25
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,168.38
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,165.38
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,177.38
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,177.5
