Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,177.5
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90311
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97992
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95474
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,113.62
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,113.75
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.75
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.56
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.62
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8672200000000001
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.58639
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5899
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96826
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9881
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,145.75
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,146.12
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,173.38
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,173.75
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,173.62
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,135.62
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,135.75
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,135.62
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93109
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98532
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9519
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,135.62
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,136.12
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,135.88
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95846
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7802100000000001
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8584
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9447
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99124
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94971
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.38
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,237.33
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,237.36
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,236.61
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,236.64
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,236.11
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,236.12
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,157.62
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,158.12
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,157.88
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,236.75
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,236.88
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,236.75
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,125.75
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,126.62
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96924
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,97.38
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,98.12
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,107.75
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,113.62
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.12
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.07
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.82
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96744
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33788
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49926
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96323
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97574
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98669
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,237.73
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,237.77
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,237.42
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.44
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.36
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.42
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,191.62
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,192.75
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,192.12
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,158.38
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,163.5
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,159.5
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,111.75
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,112.38
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,112.12
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96094
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94513
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98389
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,112.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,112.25
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.12
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95486
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97827
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8907799999999999
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93082
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98526
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95236
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,237.8
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,237.83
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,237.36
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,237.39
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.05
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.09
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,178.12
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,178.25
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,178.12
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,184.88
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,185.25
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,185.12
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,172.5
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,173.38
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,173.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89264
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92444
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93933
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.31
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79913
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79266
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97546
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94382
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99084
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97772
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.72
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.8
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.22
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.23
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.78
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.84
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
