Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,129.88
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,130.75
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,130.25
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,154.88
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,155.25
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,155.12
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,153.25
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,161.25
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,158.38
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92639
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94546
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94308
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93887
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8194600000000001
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98254
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97058
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9769
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98108
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,238.59
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.69
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.27
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.44
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.59
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.78
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,135.75
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,136.62
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,136.12
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,135.5
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,138.75
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.88
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,170.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,180.62
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,174.38
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96039
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95624
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,124.5
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,125.38
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.38
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.81
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.18
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96847
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44756
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7023
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96332
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89133
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97443
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.33
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.36
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.77
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.91
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.05
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,185.38
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,186.62
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,186.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,157.25
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,158.25
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,157.88
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,134.88
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,136.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,135.38
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92633
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98669
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,111.88
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,112.75
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.5
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.69
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.37
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97079
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38701
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7387
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93851
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97333
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96899
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.3
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.3
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,239.02
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,239.08
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.97
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,195.88
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,196.62
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,196.12
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,110.12
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,118.25
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,113.62
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,161.12
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,162.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9306
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97876
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96667
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,101.25
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,102.38
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.75
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.06
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98184
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93805
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48916
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97974
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95004
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95453
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.69
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.73
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.77
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.8
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,170.25
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,175.62
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,174.12
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,163.38
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,164.12
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,163.62
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,127.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,134.38
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,131.25
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8257700000000001
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98135
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,110.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.81
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97586
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59637
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97635
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9855
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,76.25
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.75
