Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.03
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.06
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.53
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.61
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.03
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,149.5
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,151.5
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,150.75
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,170.5
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,171.25
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,170.88
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,216.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,216.5
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,216.25
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98148
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96344
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92184
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,108.62
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97967
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87698
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95782
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96851
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98419
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97714
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,238.94
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,238.97
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.19
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.72
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.81
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,219.12
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,222.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,220.5
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,141.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,145.88
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,143.88
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,131.12
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,134.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,132.75
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96045
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93744
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98706
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,128.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,128.5
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,128.25
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9924
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99432
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95337
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.95
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.95
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.12
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.16
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.45
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.5
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,211.88
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,212.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,211.88
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,144.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,144.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,255.38
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,256.12
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,255.75
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97583
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98318
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93683
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,110.5
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,112.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.25
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,116.5
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,116.88
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.75
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.37
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.56
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87198
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70602
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66488
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98697
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94668
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98541
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,77.88
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,78.25
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.83
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.56
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.44
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.45
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,211.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,212.25
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,211.62
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,166.62
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,166.62
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,166.62
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,121.38
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,121.62
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87836
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95715
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99026
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,150.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,154.25
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,151.75
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.31
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-79.25
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96967
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.53414
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21868
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98682
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97885
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.02
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.73
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.81
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.11
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.12
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,152.5
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,155.88
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,153.38
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,136.12
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,136.62
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,136.25
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,201.62
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,205.25
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,203.25
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97958
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94528
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94412
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,103.5
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,115.88
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,112.38
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.5
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.81
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.69
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98813
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69531
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69479
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.88
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
