Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97552
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98346
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98273
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.08
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.14
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.78
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.83
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,257.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,269.38
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,266.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,133.62
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,133.75
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,133.62
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,127.88
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,128.62
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,128.38
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92212
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98306
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95038
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,108.12
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.44
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.31
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88455
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73132
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7663800000000001
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9563
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98782
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99411
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,76.5
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.75
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.72
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.73
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.52
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.45
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.48
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,124.5
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,132.38
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,128.38
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,200.12
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,201.88
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,201.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,158.38
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,158.5
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,158.38
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9555
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97128
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95114
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,97.62
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.88
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99191
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63192
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75918
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.38
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97925
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95843
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99789
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.88
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,103.25
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,103.62
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.38
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.89
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.94
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.59
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.64
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,241.38
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,242.38
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,242.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,152.62
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,153.38
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,152.88
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,177.62
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,178.12
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,177.88
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92035
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94571
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98169
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,132.12
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,132.25
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,132.25
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96634
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97681
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91009
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97977
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.06
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.56
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.59
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.64
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.67
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,150.12
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,150.5
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,150.25
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,163.88
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,164.38
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,164.12
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,231.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,231.38
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,231.25
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95319
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9519
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,108.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.88
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.63
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98853
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7254
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78915
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,77.88
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95731
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98791
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90976
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.22
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.61
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.61
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.44
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.47
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,247.88
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,249.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,248.75
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,160.75
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,161.25
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,113.12
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,113.62
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,113.38
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97873
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92422
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95679
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,104.25
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94336
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92044
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8594
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
